Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.95
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.83
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.6
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.7
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.89
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.8
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.9
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.0
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.1
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
