Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.4
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.5
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.6
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.4
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.4
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.8
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
