Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.8
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.61
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.0
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.58
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.63
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
