Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.3
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.4
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.9
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.75
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,51.4
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
114923,Park Avenue Car Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.4
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.54
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.2
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.04
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.1
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
114923,Park Avenue Car Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.9
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
114923,Park Avenue Car Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.8
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.7
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.6
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.5
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.94
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.4
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.75
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.3
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114923,Park Avenue Car Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.2
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.0
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.27
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.9
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.8
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.8
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114923,Park Avenue Car Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
