Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
114923,Park Avenue Car Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.21
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114923,Park Avenue Car Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.68
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.74
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.87
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
114923,Park Avenue Car Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.57
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.56
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.71
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.49
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.12
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.76
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.34
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.16
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
