Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.73
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
