Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.65
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.9
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.89
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
