Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.08
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.4
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
