Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.7
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
