Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.7
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.85
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.4
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.3
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114923,Park Avenue Car Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.2
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
114923,Park Avenue Car Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.63
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.75
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114923,Park Avenue Car Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
