Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114923,Park Avenue Car Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
114923,Park Avenue Car Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
114923,Park Avenue Car Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114923,Park Avenue Car Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
