Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114923,Park Avenue Car Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114923,Park Avenue Car Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.16
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.07
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
114923,Park Avenue Car Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.41
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.35
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.49
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
