Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114923,Park Avenue Car Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
114923,Park Avenue Car Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
114923,Park Avenue Car Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
114923,Park Avenue Car Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
114923,Park Avenue Car Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
