Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.2
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.3
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.4
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.4
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.7
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.1
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
