Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.2
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.3
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.4
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.4
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.5
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.6
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.7
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.8
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.0
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.1
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.2
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.3
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.3
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.4
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.04
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.5
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.6
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.6
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.7
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.98
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
