Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.8
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.9
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.9
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.0
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.1
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.2
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.2
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.1
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.2
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
114923,Park Avenue Car Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.4
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.25
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.4
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
114923,Park Avenue Car Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
