Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.8
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.81
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
114923,Park Avenue Car Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.95
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.9
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.7
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
114923,Park Avenue Car Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.32
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.5
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114923,Park Avenue Car Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.23
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.3
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
114923,Park Avenue Car Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.2
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.0
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.9
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.7
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
114923,Park Avenue Car Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.6
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114923,Park Avenue Car Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.79
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.4
