Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
114923,Park Avenue Car Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.77
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.49
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.3
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114923,Park Avenue Car Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.2
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114923,Park Avenue Car Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.93
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.0
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
114923,Park Avenue Car Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.81
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.9
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114923,Park Avenue Car Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.93
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.8
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114923,Park Avenue Car Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.16
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.7
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
114923,Park Avenue Car Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.6
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114923,Park Avenue Car Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.5
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.4
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114923,Park Avenue Car Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.4
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
114923,Park Avenue Car Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.3
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.2
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.1
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.0
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
114923,Park Avenue Car Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.95
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
114923,Park Avenue Car Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.9
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.9
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114923,Park Avenue Car Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.29
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114923,Park Avenue Car Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.0
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.8
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
114923,Park Avenue Car Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.7
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
