Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114923,Park Avenue Car Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.54
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.6
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114923,Park Avenue Car Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.58
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114923,Park Avenue Car Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.5
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.4
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.3
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.2
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
114923,Park Avenue Car Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
114923,Park Avenue Car Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114923,Park Avenue Car Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114923,Park Avenue Car Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
114923,Park Avenue Car Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.95
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
114923,Park Avenue Car Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
114923,Park Avenue Car Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.12
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
114923,Park Avenue Car Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
114923,Park Avenue Car Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
