Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114923,Park Avenue Car Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.95
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114923,Park Avenue Car Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114923,Park Avenue Car Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
114923,Park Avenue Car Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.33
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114923,Park Avenue Car Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
114923,Park Avenue Car Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
114923,Park Avenue Car Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.24
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114923,Park Avenue Car Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
114923,Park Avenue Car Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114923,Park Avenue Car Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114923,Park Avenue Car Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114923,Park Avenue Car Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.44
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114923,Park Avenue Car Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
