Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114923,Park Avenue Car Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.37
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114923,Park Avenue Car Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.5
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.78
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114923,Park Avenue Car Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.65
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114923,Park Avenue Car Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.47
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
114923,Park Avenue Car Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.22
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
114923,Park Avenue Car Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
114923,Park Avenue Car Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
114923,Park Avenue Car Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.8
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
114923,Park Avenue Car Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
114923,Park Avenue Car Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
114923,Park Avenue Car Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.9
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
114923,Park Avenue Car Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.72
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.0
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.93
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
