Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.1
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.2
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.3
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
114923,Park Avenue Car Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
114923,Park Avenue Car Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.4
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.5
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
114923,Park Avenue Car Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.6
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.02
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
114923,Park Avenue Car Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.7
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.8
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.9
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,5.1
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.0
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.1
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.2
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
