Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.3
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.35
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.4
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.5
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
114923,Park Avenue Car Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.6
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
114923,Park Avenue Car Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.7
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.8
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.9
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,6.2
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,6.4
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
114923,Park Avenue Car Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.0
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,4.6
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
114923,Park Avenue Car Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
114923,Park Avenue Car Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.1
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
114923,Park Avenue Car Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.2
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
114923,Park Avenue Car Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.3
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,5.6
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
114923,Park Avenue Car Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.3
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114923,Park Avenue Car Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
